Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
