Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
