Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
