Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
