Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
