Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
