Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
