Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
