Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
