Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
