Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,12.5
