Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
