Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
