Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
