Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
