Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
