Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
