Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
