Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
