Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
