Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
