Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
