Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
