Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
