Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
