Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
