Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
