Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
