Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
