Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
