Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
