Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
