Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
