Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
