Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
