Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
