Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
