Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
