Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
