Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
