Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
