Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
