Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
