Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
