Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
