Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
