Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,6.7
