Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
