Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
