Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
