Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
