Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
