Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
