Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
