Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
