Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
