Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
