Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
