Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
