Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,7.5
