Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
