Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
