Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
