Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
